Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
753603,STANBROOK RD - BELMONT,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.44
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.68
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
