Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.52
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.61
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
