Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
