Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
