Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
