Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.84
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
