Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.35
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.59
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
