Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
