Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
