Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
