Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.61
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.88
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
