Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.37
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
