Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
