Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.85
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
