Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
