Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.88
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
