Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.07
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
