Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
