Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
