Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
