Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
