Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
