Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
