Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
