Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
