Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
