Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
