Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
