Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
