Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
