Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
