Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
