Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.18
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.79
