Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.87
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.56
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.87
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
