Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
