Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
