Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
