Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
