Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
