Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
