Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.38
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
