Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
