Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
