Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
