Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
