Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
