Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
