Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.84
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.11
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.25
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.15
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
