Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.81
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.59
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.21
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.77
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.27
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.37
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.56
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.82
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.31
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.57
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
