Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
