Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-04-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
