Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
