Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
