Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
