Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
