Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
