Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.18
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
