Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
