Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.09
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.35
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.94
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.34
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
