Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
