Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
