Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.78
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
