Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
