Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
